Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,18.6
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.64
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
250283,Blacknell Lane,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.4
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.74
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.21
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,19.75
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,21.74
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,22.72
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.1
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,18.6
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.9
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
250283,Blacknell Lane,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.86
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.17
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.31
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,20.06
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,22.08
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,22.07
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,18.6
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.57
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.22
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
250283,Blacknell Lane,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.34
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.63
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.86
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,19.7
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,21.97
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,22.81
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.7
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,18.7
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.68
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
250283,Blacknell Lane,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.09
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.71
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.92
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,19.59
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,21.55
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,21.7
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.5
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.5
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.32
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,18.7
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
250283,Blacknell Lane,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.62
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.31
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.34
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,21.17
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,23.69
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,24.62
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.2
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.0
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.47
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.67
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
250283,Blacknell Lane,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.78
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.57
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.48
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,24.12
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,27.99
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,26.74
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,112.4
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,130.2
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.85
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
250283,Blacknell Lane,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.17
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.06
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.44
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,25.23
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,28.5
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,29.48
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,117.9
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,133.2
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.7
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.37
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.02
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.45
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.41
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
250283,Blacknell Lane,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.66
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.14
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.87
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,25.57
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,28.34
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,27.69
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.8
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,133.0
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.4
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
