Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.01
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.93
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.98
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.38
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
250283,Blacknell Lane,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.3
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.74
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.41
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,25.6
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,28.86
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,29.12
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.7
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,134.6
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.8
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.6
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.9
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.34
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
250283,Blacknell Lane,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.38
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.08
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.36
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,24.99
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,28.42
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,27.65
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,116.9
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,132.8
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.3
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.04
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
250283,Blacknell Lane,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.12
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.18
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.18
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,25.12
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,28.61
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,29.14
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,117.0
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,133.4
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.9
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.43
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.21
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
250283,Blacknell Lane,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.06
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.24
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.53
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,25.03
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,28.56
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,28.16
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.8
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,133.6
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.4
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.12
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
250283,Blacknell Lane,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.93
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.9
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.05
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,24.84
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,28.37
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,28.98
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.9
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.3
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.0
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.2
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.36
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.63
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.48
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.74
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
250283,Blacknell Lane,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.79
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.88
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.67
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,25.8
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,29.27
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,28.96
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.8
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,135.9
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.6
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.43
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.31
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.67
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.94
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.47
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
250283,Blacknell Lane,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.24
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.15
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.01
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,23.52
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,27.32
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,27.48
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,111.9
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.2
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.6
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.24
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.72
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.66
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
250283,Blacknell Lane,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.8
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.47
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.55
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.6
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,22.02
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.92
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.9
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.86
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.99
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
