Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.91
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.24
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
250283,Blacknell Lane,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.17
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.99
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.05
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.0
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,22.31
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.24
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.5
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,19.1
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.49
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.66
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.41
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.96
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
250283,Blacknell Lane,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.96
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.08
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.38
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.22
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.02
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.84
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.3
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.1
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.88
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,19.1
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.41
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
250283,Blacknell Lane,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.72
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.62
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.65
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.12
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.61
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,22.41
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.9
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.04
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.33
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,19.1
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.95
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.04
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
250283,Blacknell Lane,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.24
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.99
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.24
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.12
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.27
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.03
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.5
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,19.1
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.5
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.27
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.6
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
250283,Blacknell Lane,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.43
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.72
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.81
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.47
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,22.55
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.42
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.2
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.1
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.02
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.93
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,19.2
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.17
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.37
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.2
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
250283,Blacknell Lane,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.8
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.96
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.42
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.41
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,22.52
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,23.54
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.8
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.7
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.37
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,19.2
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.59
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.78
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.64
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
250283,Blacknell Lane,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.07
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.42
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.97
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,24.02
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.99
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.7
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.7
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.4
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.52
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,19.3
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.11
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.11
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.88
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.77
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
250283,Blacknell Lane,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.74
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.9
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.52
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.72
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,23.44
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,24.43
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.8
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.5
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.5
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
