Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,19.3
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.24
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.7
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.09
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
250283,Blacknell Lane,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.72
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.98
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.5
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.04
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.74
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,22.77
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.09
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,19.3
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.57
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.2
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.54
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
250283,Blacknell Lane,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.21
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.57
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.0
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.31
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,24.4
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,25.4
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.6
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.7
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.2
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,19.3
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.52
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.94
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.91
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.96
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
250283,Blacknell Lane,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.38
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.75
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.17
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.06
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,22.92
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.18
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.5
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.8
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,19.3
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.05
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.4
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.71
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
250283,Blacknell Lane,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.59
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.15
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.42
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.15
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,24.47
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.21
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.0
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.8
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.58
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,19.4
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.87
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.41
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.49
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.64
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
250283,Blacknell Lane,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.78
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.41
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.52
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.23
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,23.78
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.8
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.5
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.23
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,19.4
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.48
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.72
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
250283,Blacknell Lane,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.96
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.4
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.58
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.09
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,23.41
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,24.29
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.1
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.2
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,19.4
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.28
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.59
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.51
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
250283,Blacknell Lane,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.09
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.37
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.04
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.16
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.55
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,22.88
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.9
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.2
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.48
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,19.4
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.14
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.21
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.7
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.68
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
250283,Blacknell Lane,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.22
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.45
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.35
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.94
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,21.61
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,22.29
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.3
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.14
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,19.4
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
