Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.65
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.95
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.28
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.76
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
250283,Blacknell Lane,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.68
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.75
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.49
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,20.64
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,22.3
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,22.83
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.4
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.4
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.63
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,19.5
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.03
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.66
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.06
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
250283,Blacknell Lane,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.26
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.23
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.91
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,23.45
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,25.3
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,25.86
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,111.7
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,120.9
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.68
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,19.5
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.11
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.38
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
250283,Blacknell Lane,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.0
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.29
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.88
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,24.54
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,26.28
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,26.44
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.1
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.6
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.04
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.63
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,19.5
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.22
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.65
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.3
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.51
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
250283,Blacknell Lane,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.95
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.21
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.74
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,26.37
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,28.1
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,28.54
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,122.3
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,131.1
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.8
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.82
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,19.5
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.03
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.25
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.16
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.85
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
250283,Blacknell Lane,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.56
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.48
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.85
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,28.01
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,29.43
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,29.9
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,129.0
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,137.4
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.3
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.97
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,19.5
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.13
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.43
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.69
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.35
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.47
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
250283,Blacknell Lane,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.25
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.3
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.9
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,29.71
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,29.54
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,29.69
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,135.2
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,137.8
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.7
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.98
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.64
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.74
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.89
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
250283,Blacknell Lane,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.16
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.04
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.46
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,29.24
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,32.59
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,30.94
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,133.7
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,148.9
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.3
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.44
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.35
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.17
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.73
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.37
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
250283,Blacknell Lane,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.99
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.1
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.56
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,29.05
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,33.31
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,30.12
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,132.3
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,151.3
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,134.6
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.95
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.26
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.27
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.66
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.19
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
250283,Blacknell Lane,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.43
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.44
