Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.19
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,29.84
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,32.72
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,30.51
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,135.4
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,149.1
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.5
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.29
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.72
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.39
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.8
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.8
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.55
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
250283,Blacknell Lane,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.04
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.76
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.69
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,26.89
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,27.42
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,27.4
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,122.4
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.3
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.7
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.03
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.66
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.54
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.85
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.15
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.71
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
250283,Blacknell Lane,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.06
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.86
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.83
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,26.98
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,27.82
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,28.66
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,122.9
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,129.1
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.28
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.41
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.36
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.52
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.83
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
250283,Blacknell Lane,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.14
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.31
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.99
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,27.54
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,28.19
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,27.64
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,124.9
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.8
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.8
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.67
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.79
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.69
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.46
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.53
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.92
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
250283,Blacknell Lane,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.43
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.29
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.09
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,27.41
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,28.61
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,28.87
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,124.9
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,132.5
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.9
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.07
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,19.7
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.28
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.07
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.33
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.23
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.67
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
250283,Blacknell Lane,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.76
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.72
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.4
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,28.33
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,28.7
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,28.37
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,132.8
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,138.0
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.8
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.52
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.1
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.11
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,19.7
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.94
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.02
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.1
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.26
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.29
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
250283,Blacknell Lane,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.38
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.64
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.13
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,30.5
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,30.42
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,30.59
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,144.9
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,147.8
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,142.8
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.29
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.15
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,19.7
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.88
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.25
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.38
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.12
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.64
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.1
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
250283,Blacknell Lane,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.54
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.5
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.05
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,30.22
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,29.83
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,29.35
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,146.0
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,147.7
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.4
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.78
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.32
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.2
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.66
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,19.7
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.2
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.48
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.47
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,58.31
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.37
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.05
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
250283,Blacknell Lane,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.42
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.52
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.53
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,27.5
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,27.17
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,26.93
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,133.4
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,135.6
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.6
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.39
