Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.06
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,19.8
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.65
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.21
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.94
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.19
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.14
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
250283,Blacknell Lane,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.95
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.02
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.94
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,26.55
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,26.19
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,25.52
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,131.2
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,133.5
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.6
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.57
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.86
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.28
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.99
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,19.8
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.36
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.91
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.46
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.1
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.63
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.87
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
250283,Blacknell Lane,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.99
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.1
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.8
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,25.59
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,22.82
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,23.34
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,121.9
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.4
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.57
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.9
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.34
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.8
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,19.8
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.16
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.63
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.57
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.92
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
250283,Blacknell Lane,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.12
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.24
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.11
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,22.18
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,20.28
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,19.84
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.9
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.92
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.37
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.88
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,19.8
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.5
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.45
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.82
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.11
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
250283,Blacknell Lane,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.36
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.23
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.12
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,19.61
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,18.73
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,19.13
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.18
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.61
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.34
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,19.8
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.04
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.52
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.26
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.8
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.21
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
250283,Blacknell Lane,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.26
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.59
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.47
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,22.08
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,22.98
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,21.44
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.85
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.37
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.34
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,19.8
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.3
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.93
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.95
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.28
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
250283,Blacknell Lane,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.58
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.44
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.52
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.96
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.91
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,15.38
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.2
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.41
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.96
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.67
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.44
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,19.7
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.85
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.8
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
250283,Blacknell Lane,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.34
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.6
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.89
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.9
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.53
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.27
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.39
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.97
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,19.7
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.8
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.78
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.51
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
250283,Blacknell Lane,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.02
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.3
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.34
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.14
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.92
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.29
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.9
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.19
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.98
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
