Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.72
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.43
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.78
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
250283,Blacknell Lane,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.34
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.58
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.02
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,18.62
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,18.43
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,17.71
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.8
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.39
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.28
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.89
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.32
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.21
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.1
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.04
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.72
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
250283,Blacknell Lane,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.71
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.72
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.71
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,19.2
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,18.82
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,18.69
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,117.9
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,119.0
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.72
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.61
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.62
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.09
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.69
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.69
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.57
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.5
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.04
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.98
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.31
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.29
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
250283,Blacknell Lane,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.72
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.54
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.29
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,15.39
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.31
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.51
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.2
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.1
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.8
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.76
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.49
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.51
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.4
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.67
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.99
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.04
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,19.5
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.71
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.77
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.36
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.15
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.81
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.36
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
250283,Blacknell Lane,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.09
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.79
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.62
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,16.98
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,16.01
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,16.36
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.42
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.29
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.28
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.39
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.43
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.89
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.49
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.31
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.15
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.11
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,19.5
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.2
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.07
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.22
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.71
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.32
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.05
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
250283,Blacknell Lane,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.35
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.03
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.33
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,20.78
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,18.43
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,17.94
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,115.6
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.49
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.03
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.75
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.73
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.32
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.16
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.7
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,19.5
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.27
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.25
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.71
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,65.11
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.85
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.7
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
250283,Blacknell Lane,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.59
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.61
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.34
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,21.21
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,20.54
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,20.34
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,120.0
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.2
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.09
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.17
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.14
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.1
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.21
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.77
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.46
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.08
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.35
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.62
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.0
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.7
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,19.4
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.55
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.13
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.45
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,73.86
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.09
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.34
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
250283,Blacknell Lane,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.4
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.69
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.83
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,20.65
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,19.41
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,20.27
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,118.5
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,117.5
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.75
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.47
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.62
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.57
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.29
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.7
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.95
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.61
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.33
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.61
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.04
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.01
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.62
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.2
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.4
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.5
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,19.3
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.92
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.97
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,73.34
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.62
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.91
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
250283,Blacknell Lane,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.26
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.58
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.06
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.67
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.03
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.96
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.33
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.25
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.68
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.55
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.13
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.06
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
