Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.02
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.27
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.2
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.05
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.44
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.34
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.1
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.2
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.7
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,19.3
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.56
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.07
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.45
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.3
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.03
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.76
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
250283,Blacknell Lane,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.64
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.91
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.6
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.88
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.02
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.75
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.07
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.14
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.67
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.33
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.51
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.64
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.64
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.52
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.41
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.95
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.5
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.3
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.9
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,19.2
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.7
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.13
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.04
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.75
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.34
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.37
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
250283,Blacknell Lane,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.42
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.79
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.04
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,14.69
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.16
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.74
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.7
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.21
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.37
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.03
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.31
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.98
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.21
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.37
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.23
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.59
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.86
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.21
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.3
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.0
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.4
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.4
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,19.1
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.27
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.38
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.48
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,66.69
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.68
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.74
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
250283,Blacknell Lane,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.32
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.53
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.62
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,20.31
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.85
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,19.41
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.8
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.7
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.3
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.27
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.84
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.72
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.19
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.23
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.98
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.09
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.0
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.14
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.13
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.4
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.2
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.6
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.1
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.21
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.84
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.64
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,73.05
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.08
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,76.9
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
250283,Blacknell Lane,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.38
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.55
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.46
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,24.42
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,22.24
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,21.14
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,131.7
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.5
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.5
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.8
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.61
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.99
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.37
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.08
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.2
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.28
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.86
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.42
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.87
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.0
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.8
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.9
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.1
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.41
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.89
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,77.09
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.54
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,81.34
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
250283,Blacknell Lane,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.1
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.32
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.44
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,19.72
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,20.18
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,19.84
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,115.8
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.3
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.28
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.63
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.76
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.37
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.59
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.58
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.61
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.18
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.74
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.38
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.1
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.4
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.9
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.78
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.29
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.88
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,70.01
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.19
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.21
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.9
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
250283,Blacknell Lane,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.15
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.23
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.88
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,23.27
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,21.81
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,21.38
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,118.8
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.4
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.79
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.81
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.87
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.32
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.37
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.45
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.22
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.63
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.34
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.72
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.75
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.5
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.1
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.2
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.01
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.03
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.88
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.48
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,72.6
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.24
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
250283,Blacknell Lane,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.84
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.19
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.26
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,24.88
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,23.46
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,26.84
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,128.2
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,125.7
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.2
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.92
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.45
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.47
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.23
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.48
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.27
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.84
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.96
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.45
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.18
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.32
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.62
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.3
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.7
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.3
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,18.7
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.68
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.18
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.24
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,76.39
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.73
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,79.45
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.4
250283,Blacknell Lane,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.88
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.85
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.02
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,22.45
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,23.28
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,24.95
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,120.3
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.2
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.6
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.96
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.41
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.49
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.25
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.5
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.7
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.26
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.59
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.01
