Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.31
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.3
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.2
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.3
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,18.6
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.72
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.68
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.77
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.86
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,78.48
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.86
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
250283,Blacknell Lane,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.91
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.39
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.39
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,21.5
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,18.58
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,22.37
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.7
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.79
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.68
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.83
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.64
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.47
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.41
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.16
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.07
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.49
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.17
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.1
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.8
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.3
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,18.5
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.99
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.71
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.76
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,74.58
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.02
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,79.71
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
250283,Blacknell Lane,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.59
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.81
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.5
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,21.2
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,19.35
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,22.08
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,115.1
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.71
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.49
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.46
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.22
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.41
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.2
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.99
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.04
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.0
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.2
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.1
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,18.4
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.43
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.4
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.5
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.56
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,72.32
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.9
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
250283,Blacknell Lane,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.0
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.3
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.95
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,19.22
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,18.88
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,22.09
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.6
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.31
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.41
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.63
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.99
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.06
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.4
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.14
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.22
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.24
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.77
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.34
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.1
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.4
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.4
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.05
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.91
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.4
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.97
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.18
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.84
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
250283,Blacknell Lane,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.56
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.63
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.78
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,16.96
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.1
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,15.33
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.1
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.51
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.87
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.7
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.2
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.06
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.39
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.97
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.02
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.77
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.3
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.1
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.1
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.02
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.27
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.56
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.74
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.46
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.18
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
250283,Blacknell Lane,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.58
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.94
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.61
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.42
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.7
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,16.5
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.27
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.49
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.77
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.35
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.74
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.58
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.17
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.9
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.28
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.6
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.9
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.6
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.5
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,18.2
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.88
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.13
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.49
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.96
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,71.89
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.09
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
250283,Blacknell Lane,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.81
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.28
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.92
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,16.28
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.37
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.95
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.18
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.49
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.02
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.99
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.69
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.97
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.34
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.75
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.77
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.11
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.7
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.7
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.0
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,18.1
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.27
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.21
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.19
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.01
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.78
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.52
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
250283,Blacknell Lane,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.9
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.45
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.45
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,15.13
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.98
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.66
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.58
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.4
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.69
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.71
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.64
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.7
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.13
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.45
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.03
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.7
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.8
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.3
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.59
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.99
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,64.86
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.88
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.87
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
250283,Blacknell Lane,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.19
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.59
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.39
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.54
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.56
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,16.65
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.2
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.96
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.88
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.42
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.66
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.62
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.44
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.56
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.2
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.81
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.62
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.6
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.2
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.1
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
