Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.86
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.32
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.72
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.55
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.88
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.32
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
250283,Blacknell Lane,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.49
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.74
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.58
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.63
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.83
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,16.4
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.79
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.43
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.39
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.27
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.61
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.23
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.69
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.7
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.69
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.71
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.7
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.7
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.7
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.26
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.55
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.14
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,64.88
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.96
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.97
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
250283,Blacknell Lane,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.43
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.69
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.57
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.68
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.39
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.92
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.23
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.88
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.8
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.43
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.6
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.61
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.18
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.72
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.29
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.75
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.67
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.7
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.4
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.1
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.09
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.22
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.82
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.1
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,64.34
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.15
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
250283,Blacknell Lane,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.22
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.35
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.69
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,16.14
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.07
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,16.64
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.1
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.62
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.69
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.77
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.82
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.9
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.57
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.27
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.13
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.35
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.82
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.24
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.6
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.3
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.0
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.26
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.85
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.61
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.85
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.68
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,74.05
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
250283,Blacknell Lane,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.08
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.68
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.99
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,16.37
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.75
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,18.25
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.2
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.21
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.17
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.9
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.79
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.89
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.58
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.47
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.4
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.5
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.9
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.93
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.99
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.69
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.26
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.17
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.15
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
250283,Blacknell Lane,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.44
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.27
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.62
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,17.27
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.37
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,17.34
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.86
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.5
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.51
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.37
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.37
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.9
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.83
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.74
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.62
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.95
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.2
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.28
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.7
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.5
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.4
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.05
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.99
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.64
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.62
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.81
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.53
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
250283,Blacknell Lane,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.25
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.98
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.68
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.03
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.05
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,16.28
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.82
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.64
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.97
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.46
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.85
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.34
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.86
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.79
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.6
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.8
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.5
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.48
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.35
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.99
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.98
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.37
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.4
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
250283,Blacknell Lane,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.96
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.63
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.3
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.21
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.08
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.22
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.21
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.52
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.05
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.17
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.64
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.9
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.69
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.39
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.35
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.72
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.82
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
250283,Blacknell Lane,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.37
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,14.03
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.32
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.97
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.86
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.96
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.87
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.52
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.11
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.9
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.32
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.09
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.58
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.43
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.8
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
250283,Blacknell Lane,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
