Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.48
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.11
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.95
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
250283,Blacknell Lane,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.3
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.86
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
250283,Blacknell Lane,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.02
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
250283,Blacknell Lane,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.67
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.34
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.33
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
250283,Blacknell Lane,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.27
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.08
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.48
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
250283,Blacknell Lane,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.1
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.97
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.52
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
250283,Blacknell Lane,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
250283,Blacknell Lane,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.5
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
