Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
250283,Blacknell Lane,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.43
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
250283,Blacknell Lane,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.42
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.85
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
250283,Blacknell Lane,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.52
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
250283,Blacknell Lane,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.25
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.78
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.71
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.4
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
250283,Blacknell Lane,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
250283,Blacknell Lane,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.07
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.78
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.17
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.07
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.76
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.72
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.1
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.14
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,10.6
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.91
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
