Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
250283,Blacknell Lane,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.02
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.94
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.39
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.29
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,11.89
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.27
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
250283,Blacknell Lane,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.74
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.02
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,11.22
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.84
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
250283,Blacknell Lane,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.37
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,11.92
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,12.39
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
250283,Blacknell Lane,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.74
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.7
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.12
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,11.29
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.75
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
250283,Blacknell Lane,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.87
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.81
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,11.56
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.83
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
250283,Blacknell Lane,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.89
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.96
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.55
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,12.53
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,12.14
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
250283,Blacknell Lane,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.14
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.1
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.5
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,12.1
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,12.95
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
250283,Blacknell Lane,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.95
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.26
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,11.42
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.83
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
