Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
250283,Blacknell Lane,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.98
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.97
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.49
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.37
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.43
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.67
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
250283,Blacknell Lane,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.94
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.47
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.5
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.7
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
250283,Blacknell Lane,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.88
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.89
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.35
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.67
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.6
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,13.14
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
250283,Blacknell Lane,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.71
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.24
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.18
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,11.06
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.26
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
250283,Blacknell Lane,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.82
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.99
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.72
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,12.25
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.91
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.8
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.82
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.38
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.01
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.07
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.33
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
250283,Blacknell Lane,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.98
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.01
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.45
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.64
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.9
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
250283,Blacknell Lane,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.82
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.38
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.55
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.34
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.84
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
