Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
250283,Blacknell Lane,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.91
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.88
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.63
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.59
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.68
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
250283,Blacknell Lane,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.55
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.69
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.29
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.18
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.14
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.4
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.03
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.94
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.7
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.77
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,12.79
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
250283,Blacknell Lane,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.96
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.89
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.55
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.26
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.24
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.41
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
250283,Blacknell Lane,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.99
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.09
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.69
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.55
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.99
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.87
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
250283,Blacknell Lane,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.79
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.42
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.99
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.01
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.47
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
250283,Blacknell Lane,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.99
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.11
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,11.94
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.93
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
250283,Blacknell Lane,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.8
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.85
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.41
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.02
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.98
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.45
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
