Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
250283,Blacknell Lane,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.81
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.85
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.37
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.43
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.89
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,18.1
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
250283,Blacknell Lane,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.75
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.22
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.28
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.73
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,18.1
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.43
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.66
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.65
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.06
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,18.1
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
250283,Blacknell Lane,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.59
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.78
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.23
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.89
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.27
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.34
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,18.1
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
250283,Blacknell Lane,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.81
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.87
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.53
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.2
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.85
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,18.1
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
250283,Blacknell Lane,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.45
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.71
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.11
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.87
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.34
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.62
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
250283,Blacknell Lane,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.14
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.24
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.74
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.62
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.08
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.92
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
250283,Blacknell Lane,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.34
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.45
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.99
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,12.17
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.08
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.6
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
250283,Blacknell Lane,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.65
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.01
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.51
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.98
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,13.72
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.23
