Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.33
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
250283,Blacknell Lane,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.25
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.18
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.85
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.45
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,12.9
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.43
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.6
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
250283,Blacknell Lane,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.97
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.15
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.83
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.55
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.0
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.59
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
250283,Blacknell Lane,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.63
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.63
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.11
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.25
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.25
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.43
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
250283,Blacknell Lane,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.37
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.38
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.04
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.73
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.39
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.54
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.84
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,167583.0
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
250283,Blacknell Lane,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.4
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.33
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.95
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.84
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.07
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.12
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.68
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
250283,Blacknell Lane,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.76
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.62
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.25
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.1
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,13.84
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.48
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
250283,Blacknell Lane,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.13
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.31
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.84
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.71
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.57
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.51
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.63
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.46
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
250283,Blacknell Lane,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.7
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.79
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.34
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.25
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.61
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.13
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
