Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
250283,Blacknell Lane,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.15
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.39
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.88
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.59
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.08
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.4
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.6
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
250283,Blacknell Lane,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.5
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.76
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.09
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.74
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.59
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.13
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
250283,Blacknell Lane,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.18
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.91
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.62
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.01
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.68
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.37
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.3
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
250283,Blacknell Lane,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.28
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.36
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.73
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.62
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.31
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.87
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.06
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
250283,Blacknell Lane,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.66
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.84
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.22
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.78
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.24
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.51
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.99
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.7
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
250283,Blacknell Lane,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.34
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.68
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.08
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.42
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.31
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.78
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.2
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
250283,Blacknell Lane,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.29
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.58
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.82
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.61
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.93
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.49
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.24
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
250283,Blacknell Lane,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.62
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.89
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.12
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.03
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.59
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.07
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.99
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
