Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
250283,Blacknell Lane,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.07
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.65
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.91
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.06
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.68
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.13
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.24
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
250283,Blacknell Lane,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.68
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.18
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.3
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.69
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.78
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
250283,Blacknell Lane,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.96
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.47
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.51
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.32
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.04
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.36
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.19
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
250283,Blacknell Lane,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.21
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.66
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.68
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.22
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.33
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.16
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.94
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.56
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
250283,Blacknell Lane,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.33
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.02
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.87
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.05
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.31
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.93
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.23
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
250283,Blacknell Lane,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.8
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.5
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.59
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.12
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.19
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.68
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.45
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.99
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
250283,Blacknell Lane,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.98
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.57
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.64
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.69
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.12
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.19
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.41
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
250283,Blacknell Lane,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.3
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.09
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.15
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.62
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.91
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
