Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.43
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.63
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
250283,Blacknell Lane,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.9
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.56
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.49
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.98
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.14
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.82
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.5
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.14
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
250283,Blacknell Lane,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.16
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.75
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.78
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.46
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.44
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.16
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.35
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.44
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.49
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
250283,Blacknell Lane,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.88
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.24
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.91
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.6
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.28
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.43
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.15
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
250283,Blacknell Lane,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.21
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.17
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.41
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.96
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.34
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.31
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.55
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.91
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.09
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.3
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
250283,Blacknell Lane,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.07
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.18
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.98
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.16
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.81
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.15
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.89
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.89
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.41
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.28
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.01
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
250283,Blacknell Lane,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.15
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.47
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.15
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.06
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.53
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.97
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.61
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.83
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.52
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
250283,Blacknell Lane,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.19
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.59
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.23
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.35
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.02
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.58
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.05
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
250283,Blacknell Lane,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.69
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.13
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.7
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.34
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.46
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.1
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.39
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.02
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
