Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
250283,Blacknell Lane,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
250283,Blacknell Lane,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.56
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.07
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.61
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.43
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.7
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,21.85
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.1
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.35
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,16.1
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.29
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
250283,Blacknell Lane,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.89
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.58
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.18
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.94
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,19.78
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,19.67
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.28
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,16.1
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.85
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.14
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.24
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.52
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
250283,Blacknell Lane,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.83
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.37
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.43
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.9
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,20.13
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,20.18
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.53
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,16.1
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.94
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.08
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
250283,Blacknell Lane,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.92
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.67
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.5
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.57
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.91
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.87
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.48
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,16.1
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.61
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
250283,Blacknell Lane,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.72
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.5
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.49
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.87
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,19.69
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,20.99
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.4
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,16.2
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.81
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
250283,Blacknell Lane,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.61
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.28
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.32
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.9
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,18.9
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,19.38
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.05
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,16.2
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.27
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.56
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
250283,Blacknell Lane,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.87
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.53
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.58
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.35
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,19.51
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,20.7
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.05
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,16.3
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
250283,Blacknell Lane,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.13
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.53
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.53
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,18.58
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,19.98
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,20.12
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.2
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.96
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,16.3
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
250283,Blacknell Lane,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.35
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.9
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,17.93
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,19.63
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,20.67
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
