Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.41
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,16.3
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
250283,Blacknell Lane,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.15
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.91
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.08
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,17.47
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,19.45
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,20.46
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.07
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.21
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,16.3
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.62
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
250283,Blacknell Lane,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.14
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.81
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.95
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,17.89
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,19.61
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,20.41
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.09
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.14
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.27
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,16.3
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.16
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.69
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
250283,Blacknell Lane,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.14
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.88
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.72
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,17.61
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,19.31
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.22
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.1
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.15
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.22
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.5
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
250283,Blacknell Lane,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.88
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.59
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.77
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,17.62
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,19.31
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,20.03
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.1
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.06
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.23
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.04
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
250283,Blacknell Lane,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.31
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.02
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.14
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,17.75
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,19.35
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,20.9
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.03
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.21
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.92
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.79
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
250283,Blacknell Lane,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.16
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.31
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.17
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,17.98
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,19.27
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,19.65
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.11
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.28
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.71
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.9
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
250283,Blacknell Lane,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.2
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.05
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.99
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,19.16
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,20.55
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,21.44
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.9
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.09
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.3
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.63
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.47
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
250283,Blacknell Lane,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.06
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.89
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.74
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,18.23
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,20.36
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,20.68
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.12
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.39
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
