Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.55
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.53
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.64
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.97
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
250283,Blacknell Lane,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.19
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.01
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.04
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,17.76
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,19.23
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,20.12
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.3
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.53
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.81
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
250283,Blacknell Lane,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.23
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.83
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.64
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,17.62
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,19.21
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,19.55
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.66
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.93
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.01
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.18
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
250283,Blacknell Lane,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.93
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.51
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.58
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.92
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.27
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,17.96
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.75
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.3
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.05
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.93
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
250283,Blacknell Lane,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.26
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.57
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.05
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.08
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,16.13
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,17.15
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.51
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.73
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.7
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
250283,Blacknell Lane,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.32
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.44
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,16.04
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,17.26
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,17.3
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.57
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.86
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.33
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.09
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.47
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
250283,Blacknell Lane,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.14
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.32
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.6
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,17.22
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,18.86
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,19.47
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.62
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.89
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.18
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.98
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
250283,Blacknell Lane,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.71
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.28
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.49
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,15.53
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,19.51
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.94
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.64
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.98
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.63
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.05
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.24
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
250283,Blacknell Lane,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.27
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.83
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.13
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,15.4
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,19.66
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,18.04
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.7
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.51
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.88
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.2
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
