Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.53
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.08
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.17
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.23
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
250283,Blacknell Lane,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.27
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.76
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.15
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,15.97
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,18.23
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,17.07
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.72
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.59
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.7
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
250283,Blacknell Lane,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.6
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.07
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.27
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,16.2
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,17.16
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.48
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.6
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.32
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.41
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.81
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.96
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
250283,Blacknell Lane,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.41
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.11
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.38
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,15.77
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,17.8
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,17.09
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.67
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.91
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
250283,Blacknell Lane,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.15
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.47
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.87
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,17.31
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,18.54
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,20.14
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.49
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.67
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.35
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.81
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.1
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
250283,Blacknell Lane,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.2
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.56
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.73
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,17.15
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,18.25
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,18.1
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.54
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.81
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.22
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.32
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.7
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.08
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.49
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.47
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
250283,Blacknell Lane,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.15
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.74
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.69
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,16.05
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,17.28
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,18.82
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.63
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.87
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.58
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.37
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.64
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.36
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
250283,Blacknell Lane,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.08
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.72
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.54
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,16.07
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.68
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,18.13
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.6
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.87
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.43
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.37
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
250283,Blacknell Lane,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.71
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.6
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.44
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,17.14
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,18.81
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,19.58
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.3
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.63
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.77
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.23
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
