Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.1
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.57
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
250283,Blacknell Lane,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.36
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.36
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.85
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,20.14
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,22.78
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,22.85
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.1
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.68
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.55
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.95
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.27
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.91
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
250283,Blacknell Lane,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.63
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.52
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.62
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,18.24
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,21.29
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,22.42
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.1
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.56
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.43
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.76
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.24
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.03
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.45
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.64
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.95
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.39
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
250283,Blacknell Lane,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.16
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.6
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.39
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.18
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,16.44
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.9
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.58
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.09
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.42
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.06
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.72
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.17
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
250283,Blacknell Lane,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.67
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.03
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.8
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,16.81
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.08
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,20.42
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.2
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.66
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.41
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.4
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.9
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.03
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.67
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.82
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.75
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.34
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
250283,Blacknell Lane,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.15
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.7
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.53
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.75
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,16.49
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,17.02
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.56
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.58
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.45
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.93
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.41
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.34
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
250283,Blacknell Lane,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.71
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.83
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.7
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.53
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,16.77
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,18.74
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.64
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.59
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.21
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.21
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.57
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.19
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
250283,Blacknell Lane,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.31
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.56
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.48
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.64
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,17.04
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.82
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.85
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.51
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.32
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
250283,Blacknell Lane,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.46
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.64
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.34
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.01
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,16.66
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,17.82
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.86
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.51
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.47
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.05
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
