Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.52
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.17
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.06
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
250283,Blacknell Lane,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.84
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.19
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.88
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.87
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,18.06
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,19.68
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.22
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.43
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.34
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.16
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.23
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
250283,Blacknell Lane,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.26
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.66
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.57
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.86
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,15.82
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,17.17
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.88
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.6
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.37
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.35
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
250283,Blacknell Lane,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.99
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.9
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.04
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,14.62
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.83
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,18.07
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.88
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.43
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.52
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.23
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.96
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.38
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.42
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.42
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
250283,Blacknell Lane,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.46
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.24
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.75
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.53
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.99
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,17.32
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.85
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.42
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.59
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.77
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.06
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
250283,Blacknell Lane,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.01
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.89
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.41
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,19.91
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,21.62
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,23.94
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.91
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.57
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.48
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.89
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.64
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.41
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.54
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
250283,Blacknell Lane,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.39
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.6
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.89
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,20.85
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,23.27
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,24.31
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,114.2
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.61
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.2
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.27
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.68
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.95
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.44
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.24
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.22
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
250283,Blacknell Lane,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.5
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.68
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.93
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,18.39
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,21.61
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,22.42
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.2
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.4
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.43
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.33
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.44
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.04
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.14
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.21
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
250283,Blacknell Lane,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.61
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.79
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.34
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,15.17
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,17.49
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,18.68
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.34
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.2
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.33
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
