Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.2
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.12
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.93
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,17.26
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.61
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,21.02
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.18
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.31
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.59
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
250283,Blacknell Lane,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.24
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.47
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.58
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,23.18
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,25.14
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,26.27
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.1
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,122.3
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.14
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.17
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.49
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.4
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.69
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.36
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.43
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.74
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
250283,Blacknell Lane,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.44
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.14
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.9
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,20.38
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,22.16
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,23.82
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.7
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.6
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.96
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.12
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.3
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.48
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
250283,Blacknell Lane,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.93
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.09
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.7
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.38
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.48
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,17.72
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.57
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.1
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.31
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.24
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.3
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
250283,Blacknell Lane,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.63
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.05
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.34
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.41
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,17.96
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,19.81
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.3
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.9
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.59
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.31
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.33
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.88
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.15
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
250283,Blacknell Lane,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.45
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.9
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.97
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,18.88
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,21.97
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,22.24
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.5
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.5
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.61
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.16
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.23
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,16.7
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.84
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.65
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
250283,Blacknell Lane,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.49
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.68
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.4
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.27
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,16.47
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,18.31
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.45
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.23
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.46
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.37
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.27
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
250283,Blacknell Lane,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.25
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.47
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.31
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,16.84
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,18.21
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,19.89
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.61
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.4
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.94
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.39
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.83
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
250283,Blacknell Lane,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.97
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.9
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.68
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,18.87
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,20.12
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,22.23
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
