Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.1
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.39
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.48
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.24
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.55
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.57
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
250283,Blacknell Lane,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.98
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.32
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.77
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,19.52
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,22.65
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,22.02
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.2
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.6
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.72
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.36
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.1
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.48
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
250283,Blacknell Lane,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.34
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.64
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.92
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,18.68
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,20.68
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,21.36
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.0
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.78
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.44
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.64
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.14
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.91
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.08
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
250283,Blacknell Lane,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.75
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.03
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.65
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,18.4
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,20.54
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,21.11
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.2
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.58
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.96
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.25
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,16.9
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.43
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.21
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
250283,Blacknell Lane,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.07
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.38
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.92
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,19.15
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,20.85
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,21.1
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.3
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.7
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.08
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.35
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,16.9
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.52
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.03
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
250283,Blacknell Lane,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.64
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.69
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.67
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,16.22
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,17.56
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,17.63
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.14
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.43
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,16.9
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.1
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
250283,Blacknell Lane,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.45
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.67
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.49
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,15.85
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,17.42
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,18.27
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.45
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.98
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.28
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.49
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.29
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.4
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.97
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
250283,Blacknell Lane,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.78
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.8
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.89
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,15.14
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,17.16
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,16.83
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
250283,Blacknell Lane,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.71
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.96
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.87
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,14.38
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,15.5
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,16.89
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
