Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
250283,Blacknell Lane,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.27
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.52
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.45
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,13.34
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,14.61
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,15.84
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
250283,Blacknell Lane,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.08
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.1
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.13
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,14.33
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,16.16
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,16.56
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
250283,Blacknell Lane,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.4
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.46
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.59
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,13.58
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,14.98
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,16.37
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
250283,Blacknell Lane,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.55
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.47
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.63
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,14.1
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,14.96
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,15.81
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,17.2
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
250283,Blacknell Lane,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.84
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.86
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,13.86
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,15.01
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,16.4
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,17.2
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
250283,Blacknell Lane,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.64
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.79
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.8
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,13.74
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,15.21
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,15.88
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
250283,Blacknell Lane,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.65
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.75
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.66
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,13.63
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,14.87
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,16.36
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
250283,Blacknell Lane,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.86
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.01
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.9
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,14.21
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,15.51
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,16.41
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
