Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
250283,Blacknell Lane,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.36
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.45
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.4
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,13.21
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,15.05
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,15.63
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
250283,Blacknell Lane,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.13
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.13
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.11
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,14.25
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,15.56
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,16.82
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
250283,Blacknell Lane,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.64
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.91
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.87
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,13.71
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,14.87
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,15.97
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
250283,Blacknell Lane,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.95
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.06
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.92
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,14.06
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,15.0
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,16.37
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
250283,Blacknell Lane,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.21
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.32
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.26
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.94
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,15.96
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,16.1
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
250283,Blacknell Lane,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.56
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.92
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.88
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,13.74
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,16.66
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
250283,Blacknell Lane,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.0
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.22
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.2
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,14.11
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,15.09
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,15.98
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
250283,Blacknell Lane,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.66
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.94
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.97
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,13.6
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,14.87
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,16.59
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
