Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
250283,Blacknell Lane,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.67
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.05
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,13.51
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,14.76
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,15.59
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
250283,Blacknell Lane,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.18
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.53
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.45
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,14.65
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,15.51
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,17.63
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
250283,Blacknell Lane,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.47
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.79
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.95
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,13.53
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,14.49
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,15.57
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,17.7
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
250283,Blacknell Lane,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.99
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.36
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.49
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,13.93
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,15.03
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,17.09
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,17.7
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
250283,Blacknell Lane,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.58
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.99
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.19
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,13.86
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,14.6
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,15.78
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,17.8
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
250283,Blacknell Lane,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.64
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.05
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.28
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,14.15
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,14.97
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,17.06
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,17.8
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
250283,Blacknell Lane,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.02
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.82
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.5
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,13.94
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,13.96
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,15.82
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,17.8
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
250283,Blacknell Lane,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.6
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.85
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.19
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,13.69
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,14.62
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,16.61
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
