Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
250283,Blacknell Lane,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.97
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.28
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.46
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,14.15
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,14.92
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,15.94
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
250283,Blacknell Lane,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.82
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.06
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.28
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,14.3
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,15.01
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,17.23
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
250283,Blacknell Lane,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.17
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.66
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.88
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,13.58
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,14.56
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,15.56
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
250283,Blacknell Lane,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.73
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.19
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.38
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,14.04
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,15.03
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,16.93
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
250283,Blacknell Lane,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.38
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.76
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.1
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,14.1
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,14.42
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,15.78
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,18.1
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
250283,Blacknell Lane,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.57
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.12
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.46
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,14.31
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,15.1
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,17.47
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,18.1
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
250283,Blacknell Lane,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.14
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.63
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.8
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,13.66
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,14.54
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,15.53
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,18.1
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
250283,Blacknell Lane,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.31
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.72
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.67
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,13.62
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,14.88
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,16.85
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,18.2
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
250283,Blacknell Lane,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.47
