Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.14
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.92
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,14.12
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,15.06
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
250283,Blacknell Lane,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.46
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.78
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.69
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,14.59
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,16.03
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,17.81
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
250283,Blacknell Lane,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.19
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.4
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.37
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.79
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.9
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.8
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
250283,Blacknell Lane,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.92
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.11
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.99
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,12.62
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.99
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.62
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
250283,Blacknell Lane,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.17
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.55
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.27
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,12.53
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.03
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.81
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
250283,Blacknell Lane,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.1
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.39
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.03
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.47
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,13.14
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.17
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
250283,Blacknell Lane,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.83
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.22
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.67
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.24
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,12.72
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.34
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
250283,Blacknell Lane,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.19
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.73
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.17
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,12.85
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.55
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.81
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
250283,Blacknell Lane,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.99
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.52
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.98
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.13
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.74
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.14
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
