Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
250283,Blacknell Lane,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.96
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.61
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.04
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.33
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.03
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.72
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
250283,Blacknell Lane,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.2
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.71
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.1
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.74
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,15.13
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.39
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.7
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
250283,Blacknell Lane,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.1
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.59
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.97
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.07
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.23
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.08
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
250283,Blacknell Lane,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.99
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.64
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.78
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.41
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.87
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.75
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
250283,Blacknell Lane,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.34
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.97
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.87
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.43
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.66
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.07
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
250283,Blacknell Lane,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.67
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.38
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.29
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.07
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.91
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.65
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.93
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.48
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
250283,Blacknell Lane,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.33
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.04
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.21
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.62
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.6
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.42
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.28
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
250283,Blacknell Lane,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.56
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.6
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.91
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.5
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.7
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.85
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
