Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.04
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.95
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
250283,Blacknell Lane,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.78
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.48
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.74
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.68
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.87
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.91
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,17.7
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
250283,Blacknell Lane,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.09
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.85
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.05
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.4
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.96
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.71
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.27
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,17.7
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.86
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
250283,Blacknell Lane,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.19
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.81
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.86
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.26
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.25
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.6
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.05
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,17.8
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.4
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.34
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
250283,Blacknell Lane,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.12
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.8
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.81
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.77
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.93
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.71
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,17.8
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.59
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
250283,Blacknell Lane,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.98
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.96
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.89
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.37
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.34
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.25
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.04
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,17.8
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.36
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
250283,Blacknell Lane,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.88
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.55
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.62
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.92
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.28
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.96
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.17
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,17.7
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
250283,Blacknell Lane,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.08
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.02
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.89
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.32
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.95
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.3
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.23
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,17.7
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.38
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
250283,Blacknell Lane,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.75
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.73
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.52
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.79
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.92
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.03
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.32
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.02
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
