Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,17.7
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
250283,Blacknell Lane,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.74
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.67
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.24
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.24
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.18
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.31
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.71
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.86
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.33
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
250283,Blacknell Lane,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.32
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.51
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.02
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.4
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.93
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.83
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.3
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.39
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
250283,Blacknell Lane,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.9
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.91
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.59
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.73
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.96
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.44
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.7
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
250283,Blacknell Lane,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.92
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.74
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.56
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.1
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.22
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.75
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
250283,Blacknell Lane,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.56
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.5
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.1
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.31
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.63
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.88
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.91
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.37
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.42
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
250283,Blacknell Lane,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.85
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.4
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.04
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.91
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.03
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.2
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.14
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.1
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.27
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
250283,Blacknell Lane,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.25
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.79
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.7
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.27
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.26
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.11
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.84
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.3
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.52
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.43
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.35
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
250283,Blacknell Lane,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.02
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.29
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.08
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.9
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.94
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.64
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.86
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.26
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.02
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.02
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
