Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.59
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.22
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
250283,Blacknell Lane,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.03
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.2
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.99
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.49
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.48
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.18
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.49
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.1
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.13
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.06
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
250283,Blacknell Lane,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.62
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.76
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.56
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.06
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.56
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.36
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.61
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.8
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.93
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.84
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.75
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
250283,Blacknell Lane,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.15
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.53
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.22
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.39
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.73
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.44
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.19
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.6
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.76
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.67
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.93
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
250283,Blacknell Lane,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.2
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.61
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.04
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.44
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.13
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.08
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.91
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.8
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.28
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.16
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
250283,Blacknell Lane,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.11
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.71
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.08
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.57
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.87
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.88
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.78
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.16
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.68
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.88
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
250283,Blacknell Lane,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.99
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.62
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.93
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.56
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.08
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.17
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.01
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.2
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.82
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.58
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.89
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
250283,Blacknell Lane,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.26
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.17
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.41
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.37
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.5
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.87
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.65
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.8
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.6
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.11
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.75
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.5
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.43
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
250283,Blacknell Lane,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.85
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.6
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.97
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.47
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.96
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.81
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.66
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.19
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.1
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.9
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
