Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.48
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
250283,Blacknell Lane,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.07
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.52
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.92
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.32
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.73
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.68
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.88
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.37
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.5
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.82
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
250283,Blacknell Lane,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.48
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.79
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.13
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.35
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.87
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.55
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.96
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.27
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.74
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.8
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.87
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
250283,Blacknell Lane,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.65
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.28
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.18
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.75
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.2
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.61
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.41
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.81
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
250283,Blacknell Lane,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.16
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.36
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.68
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.46
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.74
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.12
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.39
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.17
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.63
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.92
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
250283,Blacknell Lane,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.91
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.03
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.27
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.98
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.94
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.04
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.85
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.7
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.5
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.45
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
250283,Blacknell Lane,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.88
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.05
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.27
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.5
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.21
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.92
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.21
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.55
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.16
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.57
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
250283,Blacknell Lane,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.09
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.31
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.82
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.59
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.68
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.53
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.25
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.59
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.92
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
250283,Blacknell Lane,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.94
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.9
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.64
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.57
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.73
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.71
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.08
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.75
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.72
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
250283,Blacknell Lane,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.21
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.28
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.99
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.16
