Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.56
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.4
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.15
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
250283,Blacknell Lane,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.33
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.12
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.85
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.86
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.09
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.49
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
250283,Blacknell Lane,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.3
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.03
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.91
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.91
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.31
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.51
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.12
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.29
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
250283,Blacknell Lane,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.41
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.33
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.36
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.97
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.02
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.99
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.21
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.63
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.11
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
250283,Blacknell Lane,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.08
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.33
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.86
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.05
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.46
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.17
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.96
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
250283,Blacknell Lane,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.76
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.19
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.96
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.03
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.25
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.59
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.37
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.63
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
250283,Blacknell Lane,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.06
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.39
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.06
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.5
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.87
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.28
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.65
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.84
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.9
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
250283,Blacknell Lane,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.87
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.05
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.83
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.01
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.34
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.09
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.09
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.36
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.76
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.71
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
250283,Blacknell Lane,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.6
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.9
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.89
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.05
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.96
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.1
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.59
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.99
