Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.49
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.15
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.51
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.16
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.08
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.22
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.99
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.37
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.71
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.11
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.66
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
250283,Blacknell Lane,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.87
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.2
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.97
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.02
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.54
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.44
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.4
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.64
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.04
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.11
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
250283,Blacknell Lane,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.33
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.4
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.18
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.46
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.79
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.85
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.16
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.42
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.82
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.62
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
250283,Blacknell Lane,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.17
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.99
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.96
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.04
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.09
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.64
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.65
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.9
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
250283,Blacknell Lane,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.68
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.89
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.75
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.53
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.38
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.5
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.74
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.92
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
250283,Blacknell Lane,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.42
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.71
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.25
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.71
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.37
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.75
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.97
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.02
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.73
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
250283,Blacknell Lane,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.73
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.95
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.64
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.79
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.19
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.15
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.46
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.89
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.37
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
250283,Blacknell Lane,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.04
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.14
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.61
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.14
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.4
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.78
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.18
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
