Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,17.2
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.08
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
250283,Blacknell Lane,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.25
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.72
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.23
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.96
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.27
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.47
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.66
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.93
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.33
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.43
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.89
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.31
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
250283,Blacknell Lane,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.53
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.11
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.82
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.01
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.08
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.02
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.18
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.59
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.21
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
250283,Blacknell Lane,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.14
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.83
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.12
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.87
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.61
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.66
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.24
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.45
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.86
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.34
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
250283,Blacknell Lane,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.56
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.06
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.54
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.56
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.28
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.17
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.41
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.83
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.05
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,16.9
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.41
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
250283,Blacknell Lane,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.64
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.34
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.78
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.67
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.1
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.03
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.17
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.44
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.85
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.18
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.75
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
250283,Blacknell Lane,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.91
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.75
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.05
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.34
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.04
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.9
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.42
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.63
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.01
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.41
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.39
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,16.7
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.32
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
250283,Blacknell Lane,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.7
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.37
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.73
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.47
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.8
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.42
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.49
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.72
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.11
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.36
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.3
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
250283,Blacknell Lane,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.59
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.42
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.57
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.3
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.02
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.18
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.49
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.88
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.9
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.0
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.1
