Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.49
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
250283,Blacknell Lane,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.22
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.05
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.53
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.37
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.5
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.95
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.16
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.54
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.66
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
250283,Blacknell Lane,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.89
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.53
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.93
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.93
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.35
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.64
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.12
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.37
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.75
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.11
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,16.3
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
250283,Blacknell Lane,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.84
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.65
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.1
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.79
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.1
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.35
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.04
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.34
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.73
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,16.1
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
250283,Blacknell Lane,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.38
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.94
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.23
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.42
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.07
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.06
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.39
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.76
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.11
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
250283,Blacknell Lane,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.05
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.69
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.89
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.43
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.51
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.06
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.3
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.66
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
250283,Blacknell Lane,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.23
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.77
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.94
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.67
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.75
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.78
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.11
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.55
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.66
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
250283,Blacknell Lane,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.45
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.17
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.1
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.82
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.42
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.22
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.42
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.63
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.3
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
250283,Blacknell Lane,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.76
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.63
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.72
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.07
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.35
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.19
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.09
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.04
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.57
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
