Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
250283,Blacknell Lane,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.29
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.1
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.1
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.39
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,12.35
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.2
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.43
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.21
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.66
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
250283,Blacknell Lane,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.76
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.57
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.53
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.03
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.61
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.62
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.76
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.08
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.37
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.37
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
250283,Blacknell Lane,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.04
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.62
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.56
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.53
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.02
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.02
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.72
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.97
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
250283,Blacknell Lane,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.19
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.04
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.78
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.31
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.38
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,13.65
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.54
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.8
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
250283,Blacknell Lane,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.09
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.84
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.64
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.62
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.49
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,13.82
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.63
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
250283,Blacknell Lane,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.81
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.82
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.57
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.13
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.87
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.42
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.53
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
250283,Blacknell Lane,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.27
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.29
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.83
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.31
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.88
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.42
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.1
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.43
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
250283,Blacknell Lane,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.3
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.95
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.66
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.04
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.05
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.92
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.1
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.28
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
