Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
250283,Blacknell Lane,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.37
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.12
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.78
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.09
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.05
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.6
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.16
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.05
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
250283,Blacknell Lane,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.26
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.97
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.82
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.09
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.15
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.95
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.12
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.77
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,15.2
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
250283,Blacknell Lane,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.8
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.81
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.31
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.75
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.49
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.22
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.13
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,15.2
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.41
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
250283,Blacknell Lane,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.51
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.23
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.81
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.92
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.58
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,14.13
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.1
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,15.2
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
250283,Blacknell Lane,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.97
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.83
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.71
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.03
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.77
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.67
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,15.2
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
250283,Blacknell Lane,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.96
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.93
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.78
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.61
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.16
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.92
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
250283,Blacknell Lane,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.24
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.8
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.66
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,13.41
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,15.05
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.93
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
250283,Blacknell Lane,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.83
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.51
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.66
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.97
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.23
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.9
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
250283,Blacknell Lane,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.19
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.58
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.81
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.49
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.23
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.76
