Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
250283,Blacknell Lane,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.46
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.79
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.08
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.02
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.48
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.38
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.04
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.3
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.59
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.96
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.07
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.09
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
250283,Blacknell Lane,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.45
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.74
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.22
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.18
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.57
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,14.77
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
250283,Blacknell Lane,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.07
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.37
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.93
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.6
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.88
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.79
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
250283,Blacknell Lane,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.23
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.43
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.98
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.91
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.08
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.81
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
250283,Blacknell Lane,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.28
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.67
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.14
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.41
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.38
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.89
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
250283,Blacknell Lane,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.16
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.39
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.02
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.25
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.72
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,15.06
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
250283,Blacknell Lane,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.89
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.11
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.83
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.31
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.43
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,13.19
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
