Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
250283,Blacknell Lane,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.59
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.73
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.49
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.2
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.47
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,15.22
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
250283,Blacknell Lane,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.24
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.37
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.4
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.76
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.26
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
250283,Blacknell Lane,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.14
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.45
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.96
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.94
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,13.25
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,15.03
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
250283,Blacknell Lane,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.44
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.67
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.34
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.03
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,13.07
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,13.95
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
250283,Blacknell Lane,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.12
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.5
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.11
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,12.68
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,13.58
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,14.71
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
250283,Blacknell Lane,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.62
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.97
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.49
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,12.31
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,13.8
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,14.35
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
250283,Blacknell Lane,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.17
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.45
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.26
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,12.45
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,13.16
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,14.63
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
250283,Blacknell Lane,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.19
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.32
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.1
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.35
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,12.77
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,14.42
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
