Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
250283,Blacknell Lane,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.73
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.9
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.99
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,12.19
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,13.76
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,20.66
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,330.5
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,157437.0
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
250283,Blacknell Lane,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.33
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.32
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.95
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.88
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,12.85
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,14.28
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
250283,Blacknell Lane,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.47
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.38
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.04
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.01
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,13.27
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,13.91
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
250283,Blacknell Lane,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.31
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.61
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.25
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.65
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,13.1
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,15.21
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
250283,Blacknell Lane,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.24
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.35
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.99
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.79
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,13.26
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,13.85
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.91
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.24
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.81
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.63
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,12.82
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,14.52
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.36
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.68
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.27
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,12.54
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,13.94
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,14.04
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
250283,Blacknell Lane,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.93
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.23
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.84
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,12.95
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,14.38
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
