Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
250283,Blacknell Lane,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.32
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.75
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.29
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,12.28
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,13.75
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,13.84
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
250283,Blacknell Lane,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.68
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.08
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.6
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,12.16
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,13.14
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,15.16
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
250283,Blacknell Lane,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.16
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.51
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.23
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,12.1
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,13.14
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,14.08
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
250283,Blacknell Lane,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.3
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.41
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.04
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.51
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,12.6
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,14.34
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
250283,Blacknell Lane,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.57
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.05
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.59
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.86
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,13.49
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,14.65
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
250283,Blacknell Lane,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.32
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.77
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.37
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.95
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,12.73
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,14.31
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.4
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.76
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.39
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,12.38
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,13.19
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,14.95
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
250283,Blacknell Lane,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.25
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.82
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.46
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.87
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,12.97
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,14.24
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
