Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
250283,Blacknell Lane,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.1
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.43
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.34
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.59
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,13.61
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,14.86
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
250283,Blacknell Lane,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.31
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.71
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,12.37
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,13.5
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,14.01
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
250283,Blacknell Lane,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.08
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.58
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.36
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,12.38
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,12.83
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,15.19
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
250283,Blacknell Lane,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.04
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.56
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.34
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.93
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,12.65
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,13.57
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
250283,Blacknell Lane,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.67
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.9
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.69
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,12.11
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,13.35
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,15.55
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
250283,Blacknell Lane,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.92
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.28
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.19
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.17
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.47
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,13.4
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
250283,Blacknell Lane,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.05
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.71
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.4
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,12.1
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.96
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,15.38
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
250283,Blacknell Lane,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.39
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.1
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.69
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.78
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,13.1
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,14.12
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
