Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
250283,Blacknell Lane,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.85
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.47
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.29
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,11.51
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,12.9
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,15.13
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
250283,Blacknell Lane,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.67
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.24
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.12
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,12.44
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.36
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.59
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
250283,Blacknell Lane,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.06
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.64
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.45
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.98
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.24
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,15.49
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
250283,Blacknell Lane,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.61
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.03
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.96
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.36
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,13.28
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.86
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
250283,Blacknell Lane,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.91
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.7
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.21
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.84
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,13.2
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,15.03
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
250283,Blacknell Lane,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.74
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.43
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.73
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,12.74
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,13.51
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.44
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
250283,Blacknell Lane,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.89
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.41
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.81
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.74
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,13.24
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,14.23
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
250283,Blacknell Lane,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.64
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.23
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.08
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,19.8
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,20.66
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,20.2
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,14.1
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
250283,Blacknell Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.41
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.13
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.92
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,20.16
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,20.86
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,21.32
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
