Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,14.3
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
250283,Blacknell Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.64
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.55
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.07
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,19.53
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,21.29
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,20.16
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.67
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,14.4
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.2
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
250283,Blacknell Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.24
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.21
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.79
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,19.86
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,20.43
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,21.32
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.95
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
250283,Blacknell Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.04
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.13
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.74
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,19.94
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,21.42
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,20.49
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.89
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,14.6
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
250283,Blacknell Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.52
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.64
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.21
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,20.5
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,32.1
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,21.78
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.9
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.56
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,14.7
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.38
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
250283,Blacknell Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.91
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.86
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.72
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,18.75
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,19.91
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,19.68
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.84
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,14.8
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.16
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
250283,Blacknell Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.77
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.8
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.57
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,19.1
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,20.77
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,19.99
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.83
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,14.9
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
250283,Blacknell Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.13
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.88
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.65
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,19.28
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,19.93
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,19.95
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.88
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,15.0
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
250283,Blacknell Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.17
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.16
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.93
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,19.75
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,20.12
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,20.52
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.91
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
