Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.02
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,15.1
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.64
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.71
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
250283,Blacknell Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.08
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.05
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.72
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,18.79
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,20.59
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,19.52
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.02
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,15.2
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
250283,Blacknell Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.08
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.16
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.68
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,18.33
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,19.86
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,20.18
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.15
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.85
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.32
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
250283,Blacknell Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.97
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.25
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.73
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.23
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,19.87
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,19.63
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.03
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.37
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.75
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
250283,Blacknell Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.06
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.19
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.67
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,18.5
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,20.09
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.17
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.87
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.04
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.95
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
250283,Blacknell Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.01
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.12
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.65
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,19.1
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,20.29
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.23
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.64
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.44
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
250283,Blacknell Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.26
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.43
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.75
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,18.78
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,20.53
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,20.25
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.04
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.38
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.09
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
250283,Blacknell Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.53
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.28
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.99
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.72
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,20.29
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.24
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.98
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.72
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.37
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.95
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
250283,Blacknell Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.66
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.9
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.07
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,20.38
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,22.55
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,21.82
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.08
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.16
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
