Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.0
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.51
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.99
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
250283,Blacknell Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.81
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.24
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.16
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,19.98
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,22.06
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,21.48
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.69
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.32
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.1
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.33
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.43
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
250283,Blacknell Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.74
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.12
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.91
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.22
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,22.57
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,22.7
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.86
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.69
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.2
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.3
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.66
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.45
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
250283,Blacknell Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.69
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.23
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.14
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.75
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,21.8
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,21.32
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.1
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.07
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.32
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.49
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.3
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.97
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.73
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.96
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
250283,Blacknell Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.87
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.44
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.07
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.71
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,22.99
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.67
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.78
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.75
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.95
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.2
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.44
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
250283,Blacknell Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.88
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.19
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.98
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.18
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,22.17
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,21.74
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.61
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.69
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.27
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.9
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
250283,Blacknell Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.74
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.21
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.8
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,22.05
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,22.34
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.09
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.38
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,16.7
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,46668.2
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.22
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.5
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
250283,Blacknell Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.59
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.97
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.6
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.1
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,23.73
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,22.15
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.6
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.2
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.21
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.06
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.91
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.87
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
250283,Blacknell Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.91
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.74
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.18
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.78
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,32.27
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.3
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.18
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.35
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
