Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.23
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.34
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
250283,Blacknell Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.51
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.24
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.77
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.96
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.49
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,22.65
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.18
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.38
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.87
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
250283,Blacknell Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.03
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.9
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.28
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.74
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.4
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.65
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.98
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,17.2
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.94
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.08
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.63
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.99
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
250283,Blacknell Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.79
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.39
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.94
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.01
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.18
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,22.56
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.98
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.43
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.42
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.36
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
250283,Blacknell Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.37
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.8
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.9
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.33
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,22.06
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.37
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.03
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.05
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.07
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
250283,Blacknell Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.53
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.6
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.32
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.86
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.62
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.86
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.23
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.61
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.46
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.28
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.8
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
250283,Blacknell Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.26
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.41
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.92
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.8
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.19
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.64
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.16
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.78
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,17.7
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.45
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.27
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.16
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
250283,Blacknell Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.9
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.21
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.88
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.12
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.17
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.86
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.24
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.33
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,17.8
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.79
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.79
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.3
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
250283,Blacknell Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.45
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.76
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.31
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.91
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.12
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.72
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.37
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.47
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.89
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
