Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.48
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.81
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.93
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
250283,Blacknell Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.09
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.24
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.95
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.85
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.99
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.6
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.72
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.75
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,18.1
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.76
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.72
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.09
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
250283,Blacknell Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.43
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.82
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.48
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.3
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.33
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.62
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.3
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,18.2
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.26
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.42
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.11
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
250283,Blacknell Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.04
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.13
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.91
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.16
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.76
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.42
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.99
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.3
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.5
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.51
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.51
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
250283,Blacknell Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.97
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.23
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.86
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,23.59
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.0
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.9
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.0
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.58
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.96
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,18.4
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.27
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.84
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.86
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
250283,Blacknell Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.52
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.97
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.91
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,22.31
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.87
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,21.35
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.39
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.67
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.94
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,18.5
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.02
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.4
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.7
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
250283,Blacknell Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.32
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.62
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.79
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,23.33
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,21.47
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.51
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.37
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,18.6
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.69
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.46
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.57
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
250283,Blacknell Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.15
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.4
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.8
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,21.13
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.61
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.74
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.5
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.3
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.92
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.34
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,18.7
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.97
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.75
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.43
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
250283,Blacknell Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.71
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.92
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.13
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,23.21
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,23.71
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,21.59
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.3
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.62
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.18
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.12
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.63
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
250283,Blacknell Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.2
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.09
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.71
