Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,23.09
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.67
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,20.45
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,111.0
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.14
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.5
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.09
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.1
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.91
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.18
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.4
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.97
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.11
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.59
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
250283,Blacknell Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.05
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.17
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.37
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,21.72
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.88
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.24
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.3
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.9
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.1
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.56
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.9
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.76
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.35
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.5
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.71
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.39
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.55
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.43
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.2
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.6
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.37
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.96
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.57
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.08
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
250283,Blacknell Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.32
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.72
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.2
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,24.84
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,24.03
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.16
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,128.1
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.2
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.86
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.74
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.12
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.74
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.41
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.24
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.8
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.83
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.1
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.3
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.15
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.0
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.14
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.46
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.28
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.48
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.74
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.09
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
250283,Blacknell Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.05
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.31
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.8
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,25.33
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,25.74
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,25.28
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,131.1
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,134.4
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.95
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.36
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.46
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.58
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.6
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.48
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.34
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.86
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.26
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.79
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.05
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.8
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.73
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.45
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.45
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.73
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.44
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.27
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
250283,Blacknell Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.44
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.83
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.59
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,26.3
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,23.23
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,23.09
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,138.7
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,124.7
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.88
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.21
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.86
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.78
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.86
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.93
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.8
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,14.66
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.22
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.11
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.27
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.94
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.8
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.75
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.15
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.65
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.79
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.31
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.29
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
250283,Blacknell Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.92
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.93
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.61
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,23.03
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,20.52
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,20.87
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,126.7
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.1
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.9
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.16
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.18
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.56
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.23
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.62
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.48
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.71
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.68
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.7
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.2
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.3
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.88
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.9
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.93
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,79.32
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.09
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.41
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.2
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
250283,Blacknell Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.85
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.32
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.63
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,24.22
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,23.9
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,23.09
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,128.5
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.7
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.66
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.02
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.13
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.65
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.31
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.58
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.2
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.66
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.25
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.86
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.09
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.07
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.88
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.71
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.3
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.0
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.4
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,19.1
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.29
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.68
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.77
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,81.27
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.84
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.51
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.8
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.2
250283,Blacknell Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.36
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.67
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.95
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,23.65
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,21.68
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,21.41
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,126.8
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.42
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.65
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.91
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.06
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.76
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.38
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.15
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.46
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.71
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.93
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.51
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.84
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.3
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.8
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.4
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,19.1
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.89
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.91
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.42
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,78.2
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.18
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.03
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
250283,Blacknell Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.77
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.65
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.24
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,24.89
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,22.77
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,22.75
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,133.2
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,124.6
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.02
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.24
