Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.22
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.44
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.3
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.96
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.03
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.69
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.83
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.91
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.11
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.82
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.7
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.5
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.5
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.03
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.03
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.88
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,78.71
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.57
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.44
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.4
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
250283,Blacknell Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.77
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.51
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.64
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,22.92
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,20.56
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,21.7
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,126.0
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.2
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.68
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.04
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.61
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.3
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.06
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.52
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.51
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.5
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,35.52
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.13
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.1
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.4
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.2
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.2
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.27
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.75
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.26
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.49
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.04
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
250283,Blacknell Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.84
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.56
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.78
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,22.2
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,18.84
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.25
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,116.8
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.12
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.37
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.05
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.63
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.63
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.47
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.69
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.59
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.08
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.62
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.67
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.46
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.8
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.2
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.6
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,19.1
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.28
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.33
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.69
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,77.74
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.84
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,69.85
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
250283,Blacknell Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.26
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.05
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.16
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,23.98
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,21.79
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,24.67
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,129.7
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.2
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.5
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.2
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.92
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.29
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.82
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.12
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.37
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.31
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.25
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.47
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.65
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.44
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.3
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.2
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.4
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,19.1
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.64
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.03
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.32
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,77.94
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.84
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,76.66
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.8
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
250283,Blacknell Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.5
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.33
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.74
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,22.38
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,19.97
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,19.8
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,127.5
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,117.0
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.99
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.36
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.26
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.45
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.5
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.45
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.2
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.05
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.35
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.35
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.26
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.3
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.1
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.7
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,19.1
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.37
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.1
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.96
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,76.29
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.82
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.4
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
250283,Blacknell Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.05
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.17
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.83
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,26.67
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,27.47
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,26.13
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,142.3
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,144.4
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.7
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.79
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.43
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.38
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.91
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.98
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.1
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.98
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.49
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.13
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.5
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.5
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.8
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,19.1
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.74
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.83
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.4
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,79.01
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.38
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,75.25
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
250283,Blacknell Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.04
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.23
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.17
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,25.74
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,24.81
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,24.58
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,137.4
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,136.0
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.0
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.18
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.96
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.42
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.06
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.86
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.05
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.66
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.67
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.64
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.29
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.9
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.9
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.6
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.92
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.51
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.51
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,75.32
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.66
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.2
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
250283,Blacknell Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.87
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.66
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.15
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,24.22
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,20.59
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,22.25
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,129.6
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.5
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.59
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.01
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.08
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.77
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.4
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.94
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.99
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.06
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.74
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.1
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.93
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.2
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.4
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.6
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.56
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.5
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.93
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.76
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.59
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.2
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
250283,Blacknell Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.65
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.4
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.75
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,27.35
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,24.18
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,24.36
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,144.8
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,129.5
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.3
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.14
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.12
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.57
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.27
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
