Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.9
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.04
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.67
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.95
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.22
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.35
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.9
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.4
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.6
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.54
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.04
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.32
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,73.14
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.93
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.91
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
250283,Blacknell Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.19
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.7
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.05
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,24.98
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,21.29
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,22.3
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,136.1
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,118.5
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.51
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.1
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.26
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.81
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.81
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.98
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.94
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.48
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.18
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.6
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.9
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.5
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.72
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.71
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.2
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.95
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.79
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.92
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
250283,Blacknell Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.15
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.64
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.82
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,26.2
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,22.35
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,22.65
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,136.7
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.5
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.9
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.81
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.26
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.44
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.32
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.41
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.89
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.74
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.22
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.02
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.1
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.8
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.9
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.92
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.17
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.34
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.84
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.67
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.35
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
250283,Blacknell Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.96
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.35
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.21
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,23.59
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,19.51
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,20.38
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,128.1
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.2
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.7
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.39
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.69
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.57
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.67
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.3
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.02
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.31
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.71
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.16
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.3
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.1
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.2
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.29
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.67
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.46
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.9
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.04
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.01
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
250283,Blacknell Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.81
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.96
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.64
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,23.13
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,21.88
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,19.72
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,126.0
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.5
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.22
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.09
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.21
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.59
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.54
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.05
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.83
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.0
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.2
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.7
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.61
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.93
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.8
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.95
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.27
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.33
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
250283,Blacknell Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.62
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.02
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.5
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,21.8
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,20.72
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,19.68
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.5
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.9
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.63
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.59
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.46
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.39
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.15
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.66
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.05
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.81
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.81
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.34
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.3
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.0
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.7
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.96
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.48
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.23
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.65
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.3
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.19
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
250283,Blacknell Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.5
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.07
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.63
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,18.22
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.63
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.77
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.55
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.54
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.72
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.37
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.63
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.21
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.96
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.64
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.76
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.22
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.9
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.0
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.0
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.8
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.78
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.98
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.93
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.97
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.42
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
250283,Blacknell Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.92
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.62
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.14
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,17.18
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.03
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.62
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.76
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.17
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.05
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.81
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.79
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.74
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.36
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.37
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.5
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,177.2
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.1
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.62
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.1
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.27
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.14
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.93
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.94
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
250283,Blacknell Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.79
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.03
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.18
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,22.51
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,19.8
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,20.83
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,113.8
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.35
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.23
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.37
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.79
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.07
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
