Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.05
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.24
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.17
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.09
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.39
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.82
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.6
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.1
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.7
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.11
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.06
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.99
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.73
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,77.31
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,80.35
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
250283,Blacknell Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.18
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.31
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.07
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,19.45
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,18.16
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,18.67
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.6
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.36
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.96
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.74
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.11
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.3
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.05
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.42
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.93
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.1
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.18
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.13
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.3
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.5
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.8
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.89
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.69
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.99
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.75
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.99
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,75.32
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
250283,Blacknell Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.13
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.73
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.04
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,21.42
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,19.07
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,19.34
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,118.0
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.59
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.59
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.39
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.72
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.8
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.76
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.99
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.81
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.38
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.9
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.1
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.6
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.53
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.09
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.59
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.61
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.13
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,72.46
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
250283,Blacknell Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.43
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.84
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.66
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,18.97
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,16.7
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,17.05
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.91
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.68
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.45
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.45
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.25
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.91
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.91
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.95
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,40.0
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.79
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.5
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.6
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.3
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.51
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.96
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.98
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,63.8
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.42
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.02
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
250283,Blacknell Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.62
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.13
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.84
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,22.97
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,19.1
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,20.14
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,124.6
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.9
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.54
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.06
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.32
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.75
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.15
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.91
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.04
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.37
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.97
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.6
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,207.6
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.5
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,18.7
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.03
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.87
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.76
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.94
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,76.92
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,76.25
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
250283,Blacknell Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.4
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.95
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.65
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,20.49
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,17.41
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,18.34
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.6
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.53
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.14
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.5
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.61
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.18
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.13
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.41
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.36
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,42.41
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.69
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.1
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.8
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.6
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,18.6
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.52
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.68
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.17
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.9
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.77
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,74.25
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.2
250283,Blacknell Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.89
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.06
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.8
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,22.47
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,20.1
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,20.93
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,116.7
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.96
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.39
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.35
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.33
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.88
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.4
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.79
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.4
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.75
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.4
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,198.2
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.6
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,18.6
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.99
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.76
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.44
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,67.87
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,77.13
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.5
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
250283,Blacknell Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.88
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.93
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.78
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,24.99
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,21.92
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,21.17
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,132.2
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,119.0
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.4
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.02
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.49
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.42
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.35
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.55
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.84
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.81
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.64
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,41.02
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.35
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.6
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,196.5
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.7
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,18.5
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.43
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.05
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.26
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,72.92
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,78.7
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.41
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
250283,Blacknell Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.24
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.75
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.39
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,20.08
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,17.69
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,17.4
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,121.4
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.0
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.18
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.28
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.69
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.83
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.72
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.76
