Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,41.35
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.98
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.6
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.6
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.6
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,18.4
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.43
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.29
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.2
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.22
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.99
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.99
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
250283,Blacknell Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.77
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.79
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.94
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,20.65
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.76
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.28
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,120.3
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.8
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.15
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.3
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.19
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.4
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.73
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.8
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.28
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,42.48
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.67
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.0
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,201.7
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.7
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,18.2
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.15
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.66
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.05
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,66.42
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.99
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.74
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
250283,Blacknell Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.66
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.51
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.78
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,21.43
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.36
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,20.08
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,123.3
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.8
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.5
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.24
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.95
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.14
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.44
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.23
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.1
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.88
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.07
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.04
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.48
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.12
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.4
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.2
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.8
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.34
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.99
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.24
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.56
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.12
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,78.8
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.8
250283,Blacknell Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.12
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.94
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.96
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,20.17
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.36
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.72
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,115.9
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.3
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.15
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.9
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.92
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.89
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.77
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.96
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.71
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,43.92
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.11
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.5
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,210.0
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.1
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,17.8
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.95
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.99
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.34
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.07
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,73.08
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,77.76
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
250283,Blacknell Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.81
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.97
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.06
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,18.99
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.02
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.96
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,104.2
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.92
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.7
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.43
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.55
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.32
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.8
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.11
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.18
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.59
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.92
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.6
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.5
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.7
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.71
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.9
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.84
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,67.27
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.82
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
250283,Blacknell Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.21
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.54
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.3
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.18
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.32
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.29
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.14
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.58
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.25
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.47
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.83
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.58
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.37
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.34
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.33
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.9
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,203.1
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.5
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,17.2
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.55
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.26
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.7
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.14
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.84
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,69.33
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
250283,Blacknell Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.94
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.87
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.58
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,17.6
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.58
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,16.48
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.49
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.05
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.23
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.56
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.48
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.15
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.18
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.97
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.0
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,44.4
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.57
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,179.3
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,211.4
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.9
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.52
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.74
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.75
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,73.27
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,71.89
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.87
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
250283,Blacknell Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.26
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.26
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.89
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,22.37
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,18.87
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,19.84
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,127.7
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.3
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.55
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.22
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.3
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.36
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.22
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.5
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.23
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.52
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,45.57
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.39
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,185.1
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,216.6
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.5
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,16.7
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.12
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.1
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.21
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,77.85
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,78.66
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.11
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.6
250283,Blacknell Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.22
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.81
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.27
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,22.62
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,19.09
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,19.23
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,115.4
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.69
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.64
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.17
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.91
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.6
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.3
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.12
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.77
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,44.04
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.35
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.5
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,209.4
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.9
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
