Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.22
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.34
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.49
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.68
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,76.94
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.27
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
250283,Blacknell Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.71
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.07
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.06
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,19.77
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.98
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,16.8
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.5
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.54
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.99
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.01
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.24
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.25
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.91
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.51
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.48
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,44.92
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.23
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.8
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,212.1
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.1
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.3
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.92
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.89
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.28
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.52
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.67
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
250283,Blacknell Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.21
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.3
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.3
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,22.02
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,17.83
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,19.0
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,114.7
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.12
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.67
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.52
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.71
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.6
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.94
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.68
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.91
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.54
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.74
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.9
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,206.9
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.2
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.8
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.48
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.16
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,73.76
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,76.6
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,81.49
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.9
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
250283,Blacknell Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.0
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.14
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.12
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,22.72
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,16.87
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,19.6
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.7
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.1
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.49
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.69
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.43
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.36
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.23
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.32
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.5
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.33
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.5
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.6
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,205.6
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.2
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,16.3
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.58
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.3
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.3
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.13
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,75.62
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.41
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
250283,Blacknell Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.54
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.63
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.69
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,25.39
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,23.76
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,20.77
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,126.9
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.03
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.12
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.15
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.35
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.32
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.3
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.78
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.38
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.54
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.56
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,54.19
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.31
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.7
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,205.4
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.4
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,16.2
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.07
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.37
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.9
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,76.24
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,97.64
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,79.93
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.2
250283,Blacknell Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.56
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.79
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.49
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,23.99
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.49
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,19.68
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,117.9
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.31
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.8
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.52
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.98
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.36
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.85
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.37
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.89
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,44.32
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.01
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.9
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,212.8
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.3
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,16.1
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.91
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.24
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.13
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.31
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,77.93
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.95
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
250283,Blacknell Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.36
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.95
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.75
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,24.28
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,26.66
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,18.46
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,124.4
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.7
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.39
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.31
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.45
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.68
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.93
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,31.82
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.45
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.51
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,67.77
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.67
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.2
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,221.4
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.8
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,16.0
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.88
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.42
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.64
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,81.45
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,119.17
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,75.84
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.3
250283,Blacknell Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.28
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.99
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.69
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,27.69
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,21.82
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,22.66
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,137.9
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.8
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.9
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.23
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.59
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.7
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.49
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.9
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.0
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.0
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,29.06
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.3
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.43
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,46.23
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.78
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.6
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,227.1
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.8
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.6
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.05
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.4
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,87.62
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,86.14
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,81.19
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.4
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.7
250283,Blacknell Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.81
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.58
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.89
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,27.32
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,20.59
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,21.02
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,139.4
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.7
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.49
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.09
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.68
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.89
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.8
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.7
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,28.72
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.35
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.3
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,44.4
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.9
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.0
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,219.7
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.5
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.79
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.18
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.63
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,87.57
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,82.1
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,78.79
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
