Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.56
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.15
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.19
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,20.84
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.71
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.19
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,110.6
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.7
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.12
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.11
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.6
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.5
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.24
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,28.68
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.05
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,36.12
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.92
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.31
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,180.8
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,214.5
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.7
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.51
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.75
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.9
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,83.22
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.23
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,73.65
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
250283,Blacknell Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.32
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.92
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.63
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,22.32
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.11
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.37
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.6
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.35
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.48
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.3
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.23
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.3
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.11
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,28.96
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.18
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.5
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,42.85
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.19
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,178.4
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,214.7
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.7
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.44
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.99
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.84
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,81.34
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,71.88
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,74.36
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.6
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
250283,Blacknell Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.85
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.16
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.45
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,22.22
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.04
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,16.04
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,116.6
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.56
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.3
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.26
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.08
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.01
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.33
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,29.69
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.92
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,35.7
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,43.54
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.83
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,179.1
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,218.3
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.2
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.78
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.59
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.75
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,84.81
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,72.09
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.34
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.6
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
250283,Blacknell Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.22
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.32
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.98
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,23.22
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.63
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,15.86
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,121.4
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.74
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.63
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.31
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.72
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.41
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.1
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.03
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,29.29
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.24
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.37
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.56
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.89
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,181.2
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,218.0
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.6
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.2
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.13
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.8
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,80.64
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,72.41
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,81.4
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.2
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.1
250283,Blacknell Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.76
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.16
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.37
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,24.75
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.71
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,20.7
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,120.0
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.23
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.24
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.8
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.79
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.03
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.24
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.9
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,27.47
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.5
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.53
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,40.86
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.05
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.5
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,205.6
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.6
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.28
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.28
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.46
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,76.81
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,78.82
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
250283,Blacknell Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.1
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.44
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.17
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,25.95
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,18.26
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,19.99
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,123.1
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.14
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.92
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.81
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.82
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.72
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.74
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.48
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.57
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.81
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.0
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.3
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.8
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.56
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.38
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.67
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.46
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,66.91
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,67.79
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
250283,Blacknell Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.31
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.13
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.53
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,22.08
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.69
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,16.71
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.6
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.05
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.22
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.79
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.4
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.59
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.61
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.15
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.77
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.81
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.7
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.4
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.77
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.14
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.95
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,68.58
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.58
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.95
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
250283,Blacknell Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.51
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.33
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.19
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,18.88
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.83
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.25
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.61
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.81
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.04
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.87
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.52
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.8
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.68
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.55
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.7
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.84
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.66
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.65
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.42
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.18
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.21
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
250283,Blacknell Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.57
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.88
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.43
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,19.98
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,16.09
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,20.04
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.8
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
