Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.61
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.59
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.88
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.47
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.41
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.38
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
250283,Blacknell Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.73
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.81
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.03
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,16.34
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,17.81
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,21.32
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.41
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.08
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.47
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.52
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,16.0
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.34
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.63
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.62
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
250283,Blacknell Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.85
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.27
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.59
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,15.79
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,17.05
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,20.38
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,16.0
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
250283,Blacknell Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.71
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.04
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.9
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,14.19
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,16.35
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,16.77
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.36
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,16.1
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.35
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
250283,Blacknell Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.01
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.21
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.02
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.25
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.95
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.45
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,16.1
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
250283,Blacknell Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.36
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.68
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.46
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.84
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.31
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,15.24
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,16.2
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
250283,Blacknell Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.83
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.23
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.96
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.05
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.68
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.62
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.52
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,16.3
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
250283,Blacknell Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.89
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.09
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.93
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.66
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,13.25
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,14.84
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,16.3
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
250283,Blacknell Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.29
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.53
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.29
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,12.41
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,14.32
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,14.13
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
